Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532568,Cambria House,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532568,Cambria House,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532568,Cambria House,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532568,Cambria House,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532568,Cambria House,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532568,Cambria House,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
532568,Cambria House,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532568,Cambria House,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532568,Cambria House,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.5
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
532568,Cambria House,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
