Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532568,Cambria House,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.65
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
532568,Cambria House,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
532568,Cambria House,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532568,Cambria House,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
532568,Cambria House,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.0
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532568,Cambria House,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
532568,Cambria House,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
532568,Cambria House,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
532568,Cambria House,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532568,Cambria House,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
