Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
532568,Cambria House,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532568,Cambria House,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
532568,Cambria House,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532568,Cambria House,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532568,Cambria House,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532568,Cambria House,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532568,Cambria House,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532568,Cambria House,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
