Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532568,Cambria House,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532568,Cambria House,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532568,Cambria House,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532568,Cambria House,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532568,Cambria House,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532568,Cambria House,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532568,Cambria House,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
