Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.66
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
532568,Cambria House,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532568,Cambria House,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
532568,Cambria House,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532568,Cambria House,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532568,Cambria House,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
