Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532568,Cambria House,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532568,Cambria House,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532568,Cambria House,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532568,Cambria House,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532568,Cambria House,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532568,Cambria House,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532568,Cambria House,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
532568,Cambria House,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532568,Cambria House,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
