Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532568,Cambria House,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.5
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532568,Cambria House,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532568,Cambria House,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
532568,Cambria House,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532568,Cambria House,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
532568,Cambria House,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532568,Cambria House,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532568,Cambria House,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
532568,Cambria House,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.64
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
