Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
532568,Cambria House,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
532568,Cambria House,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.52
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
532568,Cambria House,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,32.2
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532568,Cambria House,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,32.2
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532568,Cambria House,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
532568,Cambria House,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
532568,Cambria House,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.61
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532568,Cambria House,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532568,Cambria House,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
532568,Cambria House,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
