Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
532568,Cambria House,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.87
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532568,Cambria House,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
532568,Cambria House,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532568,Cambria House,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
532568,Cambria House,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
532568,Cambria House,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532568,Cambria House,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
532568,Cambria House,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532568,Cambria House,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.67
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
532568,Cambria House,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
