Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532568,Cambria House,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
532568,Cambria House,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,32.2
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532568,Cambria House,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.4
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532568,Cambria House,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.65
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
532568,Cambria House,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
532568,Cambria House,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532568,Cambria House,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532568,Cambria House,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532568,Cambria House,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
532568,Cambria House,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
532568,Cambria House,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
532568,Cambria House,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.2
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532568,Cambria House,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.22
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532568,Cambria House,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
532568,Cambria House,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
