Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.87
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
532568,Cambria House,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532568,Cambria House,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532568,Cambria House,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532568,Cambria House,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532568,Cambria House,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.1
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.13
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
532568,Cambria House,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
532568,Cambria House,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532568,Cambria House,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
532568,Cambria House,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.43
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
