Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
532568,Cambria House,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532568,Cambria House,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532568,Cambria House,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532568,Cambria House,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532568,Cambria House,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532568,Cambria House,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
532568,Cambria House,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
532568,Cambria House,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532568,Cambria House,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532568,Cambria House,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
