Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532568,Cambria House,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532568,Cambria House,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
532568,Cambria House,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532568,Cambria House,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532568,Cambria House,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
