Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532568,Cambria House,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.2
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
532568,Cambria House,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.24
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
532568,Cambria House,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.21
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.24
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532568,Cambria House,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
532568,Cambria House,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532568,Cambria House,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532568,Cambria House,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532568,Cambria House,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.34
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
