Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
532568,Cambria House,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532568,Cambria House,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.7
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532568,Cambria House,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532568,Cambria House,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532568,Cambria House,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.73
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532568,Cambria House,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532568,Cambria House,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
