Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532568,Cambria House,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.71
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.43
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532568,Cambria House,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
532568,Cambria House,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
532568,Cambria House,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532568,Cambria House,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532568,Cambria House,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
532568,Cambria House,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
532568,Cambria House,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
532568,Cambria House,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
532568,Cambria House,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
532568,Cambria House,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
