Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532568,Cambria House,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
532568,Cambria House,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532568,Cambria House,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532568,Cambria House,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.32
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.2
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
532568,Cambria House,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532568,Cambria House,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532568,Cambria House,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.79
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
532568,Cambria House,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532568,Cambria House,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
532568,Cambria House,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
532568,Cambria House,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532568,Cambria House,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
