Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
532568,Cambria House,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
532568,Cambria House,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532568,Cambria House,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532568,Cambria House,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,27.7
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532568,Cambria House,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
532568,Cambria House,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532568,Cambria House,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
532568,Cambria House,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532568,Cambria House,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
