Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
532568,Cambria House,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532568,Cambria House,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532568,Cambria House,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532568,Cambria House,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532568,Cambria House,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532568,Cambria House,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532568,Cambria House,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
