Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.32
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.08
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
532568,Cambria House,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532568,Cambria House,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
532568,Cambria House,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
532568,Cambria House,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532568,Cambria House,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532568,Cambria House,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532568,Cambria House,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
