Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
532568,Cambria House,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532568,Cambria House,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
532568,Cambria House,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532568,Cambria House,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532568,Cambria House,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532568,Cambria House,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,32.2
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532568,Cambria House,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532568,Cambria House,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
532568,Cambria House,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.33
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
