Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,32.6
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532568,Cambria House,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.54
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,32.8
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532568,Cambria House,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,32.9
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532568,Cambria House,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.5
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.0
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532568,Cambria House,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.1
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532568,Cambria House,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.4
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532568,Cambria House,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,33.1
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
532568,Cambria House,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,33.2
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532568,Cambria House,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,33.3
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.37
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
532568,Cambria House,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.84
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.8
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,33.3
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.98
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.38
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
532568,Cambria House,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,33.3
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
532568,Cambria House,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.11
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
