Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.4
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
532568,Cambria House,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.41
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.08
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.1
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,33.4
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
532568,Cambria House,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.65
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.81
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.1
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.5
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
532568,Cambria House,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
532568,Cambria House,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.5
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
532568,Cambria House,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.14
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.5
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
532568,Cambria House,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.76
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.11
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
532568,Cambria House,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
532568,Cambria House,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
532568,Cambria House,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.56
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
532568,Cambria House,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
532568,Cambria House,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.79
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
