Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
532568,Cambria House,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.93
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532568,Cambria House,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.27
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
532568,Cambria House,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532568,Cambria House,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
532568,Cambria House,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
532568,Cambria House,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
532568,Cambria House,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
532568,Cambria House,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
532568,Cambria House,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.25
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532568,Cambria House,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
