Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.25
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532568,Cambria House,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.27
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
532568,Cambria House,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
532568,Cambria House,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
532568,Cambria House,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532568,Cambria House,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.0
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.6
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
532568,Cambria House,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.23
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
532568,Cambria House,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,33.5
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
532568,Cambria House,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.14
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
532568,Cambria House,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,33.4
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
532568,Cambria House,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.3
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
532568,Cambria House,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
532568,Cambria House,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.2
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
532568,Cambria House,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.28
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
532568,Cambria House,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,33.1
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
532568,Cambria House,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
532568,Cambria House,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
532568,Cambria House,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.0
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
