Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
532568,Cambria House,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
532568,Cambria House,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,32.8
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
532568,Cambria House,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,32.7
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
532568,Cambria House,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.6
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,32.6
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
532568,Cambria House,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
532568,Cambria House,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,32.5
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532568,Cambria House,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,32.4
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.17
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
532568,Cambria House,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.3
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
532568,Cambria House,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.2
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532568,Cambria House,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532568,Cambria House,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532568,Cambria House,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
