Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
532568,Cambria House,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532568,Cambria House,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532568,Cambria House,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532568,Cambria House,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
532568,Cambria House,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532568,Cambria House,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532568,Cambria House,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
532568,Cambria House,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
