Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
532568,Cambria House,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
532568,Cambria House,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532568,Cambria House,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
532568,Cambria House,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.35
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
532568,Cambria House,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532568,Cambria House,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532568,Cambria House,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.35
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.54
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532568,Cambria House,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532568,Cambria House,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
