Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.8
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532568,Cambria House,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532568,Cambria House,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532568,Cambria House,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.09
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.76
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.96
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532568,Cambria House,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.08
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.28
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532568,Cambria House,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.99
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.39
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532568,Cambria House,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532568,Cambria House,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
532568,Cambria House,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
