Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532568,Cambria House,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532568,Cambria House,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.36
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.29
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532568,Cambria House,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532568,Cambria House,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532568,Cambria House,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.95
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.17
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,40.3
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.24
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
532568,Cambria House,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532568,Cambria House,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
