Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532568,Cambria House,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532568,Cambria House,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
532568,Cambria House,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.49
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532568,Cambria House,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532568,Cambria House,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532568,Cambria House,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.48
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532568,Cambria House,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532568,Cambria House,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.42
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
532568,Cambria House,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532568,Cambria House,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.29
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.92
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.23
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532568,Cambria House,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.31
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.6
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.8
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532568,Cambria House,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
