Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.32
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532568,Cambria House,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
532568,Cambria House,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
532568,Cambria House,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532568,Cambria House,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532568,Cambria House,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.58
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
532568,Cambria House,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532568,Cambria House,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.55
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
532568,Cambria House,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
532568,Cambria House,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532568,Cambria House,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532568,Cambria House,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532568,Cambria House,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
