Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532568,Cambria House,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532568,Cambria House,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532568,Cambria House,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532568,Cambria House,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532568,Cambria House,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532568,Cambria House,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532568,Cambria House,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532568,Cambria House,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532568,Cambria House,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532568,Cambria House,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
