Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
532568,Cambria House,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532568,Cambria House,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532568,Cambria House,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532568,Cambria House,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532568,Cambria House,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532568,Cambria House,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532568,Cambria House,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
