Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
532568,Cambria House,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532568,Cambria House,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532568,Cambria House,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
532568,Cambria House,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532568,Cambria House,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.82
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532568,Cambria House,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
