Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
532568,Cambria House,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532568,Cambria House,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532568,Cambria House,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532568,Cambria House,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532568,Cambria House,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532568,Cambria House,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.6
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
532568,Cambria House,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532568,Cambria House,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
