Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532568,Cambria House,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
532568,Cambria House,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532568,Cambria House,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532568,Cambria House,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532568,Cambria House,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
532568,Cambria House,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532568,Cambria House,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
532568,Cambria House,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
532568,Cambria House,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
532568,Cambria House,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
