Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532568,Cambria House,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532568,Cambria House,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.23
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532568,Cambria House,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532568,Cambria House,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
532568,Cambria House,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
532568,Cambria House,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.13
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
532568,Cambria House,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.4
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
532568,Cambria House,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532568,Cambria House,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
532568,Cambria House,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.76
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532568,Cambria House,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
