Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532568,Cambria House,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
532568,Cambria House,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
532568,Cambria House,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
532568,Cambria House,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
532568,Cambria House,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
532568,Cambria House,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
532568,Cambria House,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532568,Cambria House,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532568,Cambria House,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.44
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532568,Cambria House,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
532568,Cambria House,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.03
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532568,Cambria House,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.27
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532568,Cambria House,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
