Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
532568,Cambria House,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532568,Cambria House,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
532568,Cambria House,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
532568,Cambria House,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532568,Cambria House,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
532568,Cambria House,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
532568,Cambria House,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
532568,Cambria House,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532568,Cambria House,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
532568,Cambria House,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.4
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
532568,Cambria House,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
532568,Cambria House,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
532568,Cambria House,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532568,Cambria House,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.88
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.6
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
