Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532568,Cambria House,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.82
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,53.4
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.0
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532568,Cambria House,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.03
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
532568,Cambria House,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.81
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.23
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532568,Cambria House,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
532568,Cambria House,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
532568,Cambria House,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.02
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.4
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
532568,Cambria House,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.86
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.49
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532568,Cambria House,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.93
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,38.6
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
532568,Cambria House,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.92
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.73
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.98
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
532568,Cambria House,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.25
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.4
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.26
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532568,Cambria House,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
532568,Cambria House,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.73
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.9
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
532568,Cambria House,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
