Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
532568,Cambria House,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.5
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
532568,Cambria House,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
532568,Cambria House,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.74
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.3
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.2
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.7
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
532568,Cambria House,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.29
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
532568,Cambria House,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
532568,Cambria House,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.69
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532568,Cambria House,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
532568,Cambria House,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.97
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
532568,Cambria House,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.52
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532568,Cambria House,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.97
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532568,Cambria House,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
532568,Cambria House,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
532568,Cambria House,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
532568,Cambria House,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.71
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
532568,Cambria House,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.38
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532568,Cambria House,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.02
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
