Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
532568,Cambria House,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.78
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.03
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532568,Cambria House,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
532568,Cambria House,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532568,Cambria House,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532568,Cambria House,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.07
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,41.5
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.58
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532568,Cambria House,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.7
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.04
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
532568,Cambria House,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532568,Cambria House,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532568,Cambria House,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.71
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532568,Cambria House,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.49
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
532568,Cambria House,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
532568,Cambria House,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532568,Cambria House,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
