Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
532568,Cambria House,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.08
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532568,Cambria House,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.29
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,47.9
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,52.7
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.34
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
532568,Cambria House,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
532568,Cambria House,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.14
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.4
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.18
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
532568,Cambria House,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
532568,Cambria House,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532568,Cambria House,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532568,Cambria House,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532568,Cambria House,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532568,Cambria House,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532568,Cambria House,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
532568,Cambria House,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.67
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532568,Cambria House,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.85
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532568,Cambria House,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.21
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.51
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.04
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.8
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
