Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532568,Cambria House,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532568,Cambria House,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.36
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.76
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
532568,Cambria House,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.48
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
532568,Cambria House,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
532568,Cambria House,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.27
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
532568,Cambria House,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
532568,Cambria House,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
532568,Cambria House,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532568,Cambria House,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.6
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,41.3
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532568,Cambria House,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.81
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
