Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532568,Cambria House,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532568,Cambria House,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532568,Cambria House,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
532568,Cambria House,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
532568,Cambria House,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.04
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
532568,Cambria House,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532568,Cambria House,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.05
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.46
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.84
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532568,Cambria House,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
532568,Cambria House,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
532568,Cambria House,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
532568,Cambria House,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.65
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
532568,Cambria House,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.64
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
