Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
532568,Cambria House,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
532568,Cambria House,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.8
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532568,Cambria House,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.88
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
532568,Cambria House,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532568,Cambria House,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532568,Cambria House,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
532568,Cambria House,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
532568,Cambria House,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
532568,Cambria House,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532568,Cambria House,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532568,Cambria House,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532568,Cambria House,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532568,Cambria House,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
