Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532568,Cambria House,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532568,Cambria House,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532568,Cambria House,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532568,Cambria House,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532568,Cambria House,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532568,Cambria House,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532568,Cambria House,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.1
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
532568,Cambria House,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532568,Cambria House,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
