Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532568,Cambria House,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532568,Cambria House,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532568,Cambria House,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532568,Cambria House,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532568,Cambria House,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.5
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532568,Cambria House,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532568,Cambria House,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532568,Cambria House,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532568,Cambria House,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
