Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532568,Cambria House,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
532568,Cambria House,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
532568,Cambria House,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532568,Cambria House,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
532568,Cambria House,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532568,Cambria House,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532568,Cambria House,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532568,Cambria House,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532568,Cambria House,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532568,Cambria House,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
