Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532568,Cambria House,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532568,Cambria House,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532568,Cambria House,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532568,Cambria House,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532568,Cambria House,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532568,Cambria House,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
532568,Cambria House,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532568,Cambria House,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,30.1
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
532568,Cambria House,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
532568,Cambria House,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532568,Cambria House,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
532568,Cambria House,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
