Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
532568,Cambria House,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532568,Cambria House,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.82
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532568,Cambria House,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532568,Cambria House,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532568,Cambria House,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.48
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532568,Cambria House,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
532568,Cambria House,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
532568,Cambria House,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532568,Cambria House,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
532568,Cambria House,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532568,Cambria House,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532568,Cambria House,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
