Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532568,Cambria House,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
532568,Cambria House,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532568,Cambria House,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
532568,Cambria House,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532568,Cambria House,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532568,Cambria House,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532568,Cambria House,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
532568,Cambria House,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532568,Cambria House,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
532568,Cambria House,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.35
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
532568,Cambria House,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.1
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
532568,Cambria House,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.89
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
532568,Cambria House,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
532568,Cambria House,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
532568,Cambria House,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
