Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532568,Cambria House,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532568,Cambria House,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
532568,Cambria House,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532568,Cambria House,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532568,Cambria House,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532568,Cambria House,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
532568,Cambria House,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
532568,Cambria House,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
532568,Cambria House,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
532568,Cambria House,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.56
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532568,Cambria House,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532568,Cambria House,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532568,Cambria House,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
532568,Cambria House,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.73
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532568,Cambria House,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532568,Cambria House,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
