Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532568,Cambria House,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.85
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
532568,Cambria House,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
532568,Cambria House,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532568,Cambria House,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.78
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532568,Cambria House,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
532568,Cambria House,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.98
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532568,Cambria House,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.46
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
532568,Cambria House,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.08
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
532568,Cambria House,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
532568,Cambria House,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.59
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532568,Cambria House,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.94
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
532568,Cambria House,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532568,Cambria House,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,32.1
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532568,Cambria House,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,32.0
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532568,Cambria House,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.77
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.8
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
