Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532568,Cambria House,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,31.9
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532568,Cambria House,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,31.8
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
532568,Cambria House,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,31.7
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532568,Cambria House,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532568,Cambria House,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,31.6
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
532568,Cambria House,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
532568,Cambria House,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,31.5
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
532568,Cambria House,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.81
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532568,Cambria House,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,31.4
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.31
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532568,Cambria House,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.4
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.2
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,31.3
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532568,Cambria House,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.57
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.9
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.4
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532568,Cambria House,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,31.2
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532568,Cambria House,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,31.1
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
532568,Cambria House,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,31.0
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532568,Cambria House,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.64
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.02
