Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532568,Cambria House,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,30.9
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532568,Cambria House,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532568,Cambria House,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,30.8
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532568,Cambria House,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532568,Cambria House,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532568,Cambria House,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,30.7
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532568,Cambria House,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
532568,Cambria House,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,30.6
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532568,Cambria House,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.89
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532568,Cambria House,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532568,Cambria House,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532568,Cambria House,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532568,Cambria House,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
532568,Cambria House,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,30.5
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
532568,Cambria House,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.13
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,30.4
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532568,Cambria House,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.32
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,30.3
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532568,Cambria House,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,30.2
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532568,Cambria House,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
