Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532568,Cambria House,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,30.0
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532568,Cambria House,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
532568,Cambria House,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,29.9
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532568,Cambria House,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,29.8
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.23
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532568,Cambria House,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532568,Cambria House,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,29.7
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
532568,Cambria House,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532568,Cambria House,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,29.6
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532568,Cambria House,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.94
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,29.5
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532568,Cambria House,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532568,Cambria House,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,29.4
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
532568,Cambria House,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,29.3
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532568,Cambria House,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,29.2
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
532568,Cambria House,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532568,Cambria House,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,29.1
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532568,Cambria House,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.21
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
