Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,29.0
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532568,Cambria House,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.86
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,43.1
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.0
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.25
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532568,Cambria House,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,28.9
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532568,Cambria House,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,11.02
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.35
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,42.2
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,46.2
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532568,Cambria House,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,28.8
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532568,Cambria House,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.96
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,28.7
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532568,Cambria House,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532568,Cambria House,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,28.6
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532568,Cambria House,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.3
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532568,Cambria House,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,28.5
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532568,Cambria House,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.08
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532568,Cambria House,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,28.4
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532568,Cambria House,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532568,Cambria House,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,28.3
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
532568,Cambria House,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,28.2
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532568,Cambria House,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,28.0
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
