Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
532568,Cambria House,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,27.9
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532568,Cambria House,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.7
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.06
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532568,Cambria House,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532568,Cambria House,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,27.8
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532568,Cambria House,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.52
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.66
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532568,Cambria House,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,27.6
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532568,Cambria House,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.24
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,43.6
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532568,Cambria House,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
532568,Cambria House,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.19
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,39.5
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,39.6
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
532568,Cambria House,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,27.5
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
532568,Cambria House,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.66
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.7
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532568,Cambria House,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532568,Cambria House,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,27.4
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532568,Cambria House,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532568,Cambria House,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532568,Cambria House,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
