Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532568,Cambria House,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532568,Cambria House,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.3
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532568,Cambria House,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532568,Cambria House,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532568,Cambria House,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.65
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532568,Cambria House,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.46
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532568,Cambria House,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532568,Cambria House,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
532568,Cambria House,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.19
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.8
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532568,Cambria House,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
532568,Cambria House,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
532568,Cambria House,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532568,Cambria House,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532568,Cambria House,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
532568,Cambria House,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.69
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532568,Cambria House,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532568,Cambria House,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,26.6
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532568,Cambria House,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,26.5
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
532568,Cambria House,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.46
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.0
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.0
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.2
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532568,Cambria House,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
