Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
532568,Cambria House,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532568,Cambria House,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532568,Cambria House,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.36
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532568,Cambria House,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532568,Cambria House,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
532568,Cambria House,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,26.1
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
532568,Cambria House,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532568,Cambria House,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532568,Cambria House,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
532568,Cambria House,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532568,Cambria House,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.63
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
532568,Cambria House,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
532568,Cambria House,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
532568,Cambria House,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532568,Cambria House,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532568,Cambria House,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532568,Cambria House,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
532568,Cambria House,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532568,Cambria House,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
532568,Cambria House,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
532568,Cambria House,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
