Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
532568,Cambria House,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532568,Cambria House,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.81
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.8
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532568,Cambria House,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532568,Cambria House,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
532568,Cambria House,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
532568,Cambria House,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532568,Cambria House,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
532568,Cambria House,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532568,Cambria House,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532568,Cambria House,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.4
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532568,Cambria House,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532568,Cambria House,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,25.9
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.59
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
532568,Cambria House,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532568,Cambria House,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532568,Cambria House,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532568,Cambria House,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532568,Cambria House,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,26.0
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.84
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
532568,Cambria House,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532568,Cambria House,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,26.1
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
532568,Cambria House,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532568,Cambria House,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532568,Cambria House,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,26.2
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532568,Cambria House,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
532568,Cambria House,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532568,Cambria House,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,26.3
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532568,Cambria House,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
