Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532568,Cambria House,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532568,Cambria House,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,26.4
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532568,Cambria House,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532568,Cambria House,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532568,Cambria House,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,26.5
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532568,Cambria House,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532568,Cambria House,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532568,Cambria House,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,26.7
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532568,Cambria House,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532568,Cambria House,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,26.8
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.03
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532568,Cambria House,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532568,Cambria House,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,26.9
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532568,Cambria House,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.0
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532568,Cambria House,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532568,Cambria House,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
532568,Cambria House,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,27.1
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532568,Cambria House,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532568,Cambria House,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532568,Cambria House,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,27.2
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532568,Cambria House,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532568,Cambria House,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
532568,Cambria House,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,27.3
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
532568,Cambria House,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
532568,Cambria House,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
